Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.4
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.4
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.7
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,35.6
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.07
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.37
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.41
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.04
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.14
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.51
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.77
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.62
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.89
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.91
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.85
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.8
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.08
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.21
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
110211,"Park Grove, 76",2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.86
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.22
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.28
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.98
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.19
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.39
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.83
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.53
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.23
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.85
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
110211,"Park Grove, 76",2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.15
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.37
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.88
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.27
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.58
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.74
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.66
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.69
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.36
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.04
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.47
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
110211,"Park Grove, 76",2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.74
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.15
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.1
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.28
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.37
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.94
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.01
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.5
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.3
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.21
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,79.9
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.11
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.15
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.97
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.01
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.96
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
110211,"Park Grove, 76",2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.13
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,71.1
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,106.9
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.18
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.23
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.98
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,21.46
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.94
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.08
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.95
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.5
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.57
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.8
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,64.08
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,73.67
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
110211,"Park Grove, 76",2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.37
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.8
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.27
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.0
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.24
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,20.18
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,84.0
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.18
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.63
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.86
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.74
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.72
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.23
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.71
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
110211,"Park Grove, 76",2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.9
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.1
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,105.5
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,19.02
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,16.06
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.97
