Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.34
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.89
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,20.71
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,85.6
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.06
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.06
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.88
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.4
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.68
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.26
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.43
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,80.36
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
110211,"Park Grove, 76",2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.28
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.2
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,15.92
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.77
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.98
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.32
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.0
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,20.82
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,85.8
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.33
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.1
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.84
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.65
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.3
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,73.69
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
110211,"Park Grove, 76",2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.0
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.9
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.65
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.39
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.81
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.14
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,21.94
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.6
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.79
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.23
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.6
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.76
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.15
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.17
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.27
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
110211,"Park Grove, 76",2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.16
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.69
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.94
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.25
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.38
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.1
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.1
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.9
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.8
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.96
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.97
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.95
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.38
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
110211,"Park Grove, 76",2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.26
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.0
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.8
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.22
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.87
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.1
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.1
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.57
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.6
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,35.6
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.6
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.48
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.72
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.34
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
110211,"Park Grove, 76",2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.77
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.23
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.86
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.23
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.8
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.61
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.91
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.76
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.29
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.3
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,35.6
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.89
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.89
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.92
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.91
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
110211,"Park Grove, 76",2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.29
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.93
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.2
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.37
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.49
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.32
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.8
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.55
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.16
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.86
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.63
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.49
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.72
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.8
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,35.6
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.21
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.46
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.86
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.85
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
110211,"Park Grove, 76",2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.14
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
