Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.35
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.81
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.82
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.42
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.95
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.85
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.76
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.3
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.19
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.4
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,35.5
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.59
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.28
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.8
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.34
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,140.3
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
110211,"Park Grove, 76",2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.64
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.79
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.5
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.79
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.81
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.24
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.98
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.04
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.9
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.82
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.7
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,35.5
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.74
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.5
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.45
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.25
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
110211,"Park Grove, 76",2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.48
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.59
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.28
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.5
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.21
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.26
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.1
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.4
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.29
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.03
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.0
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.63
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.94
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,113.9
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,35.4
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.52
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.82
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.01
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.36
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
110211,"Park Grove, 76",2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.0
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.33
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.5
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.53
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.35
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.81
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.36
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.1
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.41
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.61
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,27.77
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,117.1
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,35.4
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.63
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.77
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.94
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.68
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
110211,"Park Grove, 76",2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.29
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.97
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,69.5
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,117.3
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.88
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.08
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.24
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.47
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.19
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.2
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.26
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.93
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.77
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.28
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.36
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.3
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.8
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,35.3
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.85
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.15
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.33
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,91.59
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,149.4
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
110211,"Park Grove, 76",2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.9
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.93
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.67
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.8
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.46
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.94
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.48
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.76
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.31
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.33
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.07
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.87
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.3
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.2
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,35.3
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.62
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.81
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,86.03
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,140.8
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
110211,"Park Grove, 76",2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.0
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.68
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.42
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.5
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.85
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.3
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.27
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.93
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.25
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.38
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.81
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.5
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,35.2
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.23
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.06
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.5
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.66
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
110211,"Park Grove, 76",2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.65
