Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.56
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.9
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.61
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.55
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.23
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.56
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.3
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.25
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.2
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.69
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.05
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.75
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.1
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,35.1
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.34
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.22
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.42
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
110211,"Park Grove, 76",2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.66
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.0
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.41
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.33
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.02
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.64
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.5
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.01
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.53
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.82
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.5
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,35.0
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.77
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.49
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.78
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
110211,"Park Grove, 76",2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.46
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.3
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.86
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.54
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.78
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.64
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.04
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.67
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.81
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.7
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,35.0
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.05
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.35
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.31
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
110211,"Park Grove, 76",2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.63
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.76
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,104.4
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.11
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,17.43
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.96
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.35
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.19
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.2
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.71
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.87
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.94
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,34.9
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.21
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.02
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.99
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.98
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
110211,"Park Grove, 76",2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.45
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,65.8
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,110.9
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.08
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.84
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,63.0
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.65
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.58
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.21
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.33
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.94
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.58
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.24
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.45
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.82
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,81.11
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,144.3
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
110211,"Park Grove, 76",2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.13
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,105.6
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.2
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.91
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.46
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.48
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.0
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.73
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.4
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.86
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.92
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.46
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.86
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.77
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,85.18
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,156.0
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
110211,"Park Grove, 76",2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.7
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.3
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,60.9
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,102.1
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.97
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.55
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.97
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.96
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.32
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.4
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.94
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.11
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.7
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,34.7
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
