Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.32
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.21
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,79.15
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,137.5
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
110211,"Park Grove, 76",2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.18
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.1
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.78
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.16
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.0
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.27
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.91
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.04
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.19
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.17
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,34.6
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.47
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.7
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.51
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,76.85
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,137.8
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
110211,"Park Grove, 76",2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.4
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.53
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.68
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.1
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.79
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.76
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.92
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.31
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.1
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.17
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.15
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.17
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.46
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.91
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.28
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
110211,"Park Grove, 76",2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.28
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.8
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.06
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.66
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.8
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.42
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.38
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.79
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.22
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.23
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.16
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
110211,"Park Grove, 76",2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.63
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.6
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.16
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.91
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.96
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.63
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.39
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.34
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.48
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
110211,"Park Grove, 76",2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.08
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.81
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.43
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.56
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.96
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.13
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.78
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.08
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.58
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.4
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.37
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.81
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.92
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
110211,"Park Grove, 76",2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.14
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.97
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.4
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.29
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.47
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.64
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.3
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.02
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.95
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
110211,"Park Grove, 76",2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.2
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.9
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.41
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.4
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.1
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.92
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
