Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.04
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.32
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,34.2
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.88
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.56
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,141.0
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
110211,"Park Grove, 76",2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.94
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.96
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.57
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.82
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.21
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.02
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.5
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.14
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.51
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.56
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
110211,"Park Grove, 76",2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.86
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.98
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.13
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.33
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.0
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.22
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.82
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.4
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.3
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.82
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
110211,"Park Grove, 76",2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.67
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.85
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.0
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.62
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.6
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.95
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.21
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.58
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.5
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.95
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
110211,"Park Grove, 76",2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.6
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.4
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.34
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.83
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.0
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.19
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.83
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.11
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
110211,"Park Grove, 76",2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.18
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.9
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.3
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.14
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.8
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.93
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.5
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.99
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.3
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.31
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
110211,"Park Grove, 76",2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.0
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.65
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.04
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.6
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.57
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.31
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.09
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.3
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.62
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
110211,"Park Grove, 76",2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.71
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.19
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.3
