Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.63
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.46
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.18
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.45
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
110211,"Park Grove, 76",2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.95
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.16
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.31
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.09
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
110211,"Park Grove, 76",2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.34
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.59
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.14
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.59
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.75
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.59
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.24
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
110211,"Park Grove, 76",2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.19
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.95
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.34
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.09
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.02
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.31
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
110211,"Park Grove, 76",2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.23
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.47
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.4
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.85
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,33.7
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.35
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.79
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
110211,"Park Grove, 76",2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.31
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.8
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.95
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.56
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.07
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.63
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.82
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.7
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
110211,"Park Grove, 76",2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.4
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.64
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.03
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.58
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.3
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.05
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
110211,"Park Grove, 76",2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.09
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.42
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.43
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
