Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.8
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.89
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.32
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.91
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.64
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.23
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
110211,"Park Grove, 76",2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.26
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.81
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.49
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.15
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.11
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.5
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.24
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
110211,"Park Grove, 76",2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.2
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.79
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.45
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.3
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.69
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.2
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.39
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.8
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
110211,"Park Grove, 76",2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.68
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.19
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.77
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.08
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.13
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.87
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.8
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
110211,"Park Grove, 76",2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.85
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.9
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.29
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.17
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.23
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.34
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.93
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.62
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.46
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.17
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.96
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
110211,"Park Grove, 76",2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.26
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.98
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.25
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.22
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.89
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.34
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.44
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.39
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.9
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
110211,"Park Grove, 76",2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.1
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.82
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.33
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.63
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.55
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.3
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.62
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.98
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.21
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
110211,"Park Grove, 76",2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.93
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
