Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.03
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.12
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.57
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.48
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.4
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.02
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.02
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.1
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.81
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.07
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
110211,"Park Grove, 76",2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.61
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.21
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,12.54
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.94
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.63
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.42
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.77
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.84
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.23
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.93
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.09
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.12
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
110211,"Park Grove, 76",2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.54
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.2
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.07
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.65
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.73
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.14
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.66
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
110211,"Park Grove, 76",2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.03
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.9
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.14
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.11
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.83
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.3
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.85
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.66
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.17
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.82
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.75
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
110211,"Park Grove, 76",2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.17
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.62
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.57
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.46
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.3
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.9
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.39
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.64
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.86
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,68.99
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,140.6
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
110211,"Park Grove, 76",2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.33
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.76
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.04
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.76
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.07
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.92
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.0
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.66
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.89
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.44
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.85
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.22
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.53
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
110211,"Park Grove, 76",2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.29
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.49
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.33
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.7
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.89
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.8
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.0
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.99
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.07
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
