Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.72
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.56
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
110211,"Park Grove, 76",2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.09
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.79
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.59
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.87
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.28
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.88
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.57
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.28
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.79
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.74
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
110211,"Park Grove, 76",2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.16
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.8
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.29
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.77
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.85
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.61
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.64
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.12
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.49
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.64
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.11
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
110211,"Park Grove, 76",2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.19
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.71
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.12
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.58
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.13
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.41
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.3
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,20.44
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,85.4
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.4
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.09
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.89
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.55
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.21
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
110211,"Park Grove, 76",2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.69
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.16
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.97
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.32
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.12
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.08
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.11
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
110211,"Park Grove, 76",2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.99
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.47
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.61
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.12
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.9
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.04
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.89
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.21
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
110211,"Park Grove, 76",2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.37
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.95
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.06
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.7
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.15
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.88
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.16
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.84
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.04
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
110211,"Park Grove, 76",2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.78
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.78
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.1
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.18
