Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.56
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.17
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.07
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
110211,"Park Grove, 76",2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.55
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.82
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.88
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.88
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.51
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.66
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.98
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
110211,"Park Grove, 76",2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.78
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.84
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.9
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.65
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.38
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.4
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.28
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.8
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.66
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.64
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.14
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
110211,"Park Grove, 76",2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.25
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.0
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.68
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.65
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.18
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.26
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.16
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.78
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.77
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
110211,"Park Grove, 76",2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.35
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.29
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.5
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.34
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.87
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.6
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.11
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.07
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.13
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
110211,"Park Grove, 76",2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.55
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.4
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.61
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.61
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.39
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.85
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.88
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.32
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
110211,"Park Grove, 76",2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.71
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.6
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.58
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.36
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.63
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.99
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.04
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.66
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.73
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.91
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
110211,"Park Grove, 76",2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.86
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.65
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.55
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.14
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.3
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.2
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.53
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.47
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
