Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.28
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.25
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.56
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.33
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.55
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.71
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
110211,"Park Grove, 76",2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.99
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.5
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.82
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.35
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.6
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.22
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.45
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.65
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.29
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.55
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
110211,"Park Grove, 76",2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.33
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.84
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.0
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.48
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.16
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.81
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.59
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.31
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.32
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.74
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.26
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
110211,"Park Grove, 76",2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.14
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.76
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.4
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.34
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.94
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.57
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.2
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.79
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.39
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.71
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,67.52
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
110211,"Park Grove, 76",2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.94
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.7
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.95
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.87
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.83
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.93
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.61
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.25
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.49
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.52
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,65.62
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
110211,"Park Grove, 76",2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.17
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.4
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.43
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.49
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.71
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.88
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.13
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.92
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.73
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.34
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.3
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.54
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
110211,"Park Grove, 76",2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.36
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.8
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.22
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.37
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.54
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.4
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.09
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.25
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.71
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.79
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
110211,"Park Grove, 76",2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.97
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.06
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.4
