Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.24
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.26
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.32
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.09
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.41
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.03
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
110211,"Park Grove, 76",2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.07
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.75
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.35
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.21
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.38
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.23
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.36
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.08
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.09
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.5
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.69
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.77
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.36
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.41
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
110211,"Park Grove, 76",2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.66
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.76
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.09
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.9
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.06
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.76
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.99
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.28
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.1
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.41
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.66
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.06
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
110211,"Park Grove, 76",2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.58
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.9
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.31
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.89
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.65
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.92
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.66
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.92
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.88
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
110211,"Park Grove, 76",2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.91
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.9
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.56
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.96
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.2
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.73
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.37
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.28
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.08
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.66
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
110211,"Park Grove, 76",2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.01
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.1
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.79
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.52
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.13
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.94
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.31
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.07
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.61
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
110211,"Park Grove, 76",2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.31
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.21
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.81
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.91
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.76
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.97
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.24
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.41
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.51
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
110211,"Park Grove, 76",2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.66
