Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.83
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.92
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.5
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.22
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.82
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.23
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
110211,"Park Grove, 76",2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.3
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.58
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.6
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.76
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.94
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.1
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.63
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,33.7
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.38
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.11
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.99
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,63.66
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
110211,"Park Grove, 76",2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.57
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.75
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.51
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.3
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.57
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.02
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,33.7
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.53
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.54
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.59
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,57.46
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
110211,"Park Grove, 76",2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.9
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.6
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.98
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.87
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.37
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.63
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.86
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.17
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.17
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.93
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.42
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
110211,"Park Grove, 76",2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.35
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.35
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.27
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.21
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.89
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.02
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.56
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.4
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.24
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.09
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.32
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.87
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
110211,"Park Grove, 76",2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.73
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.36
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.93
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.45
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.8
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.41
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.12
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.05
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.02
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
110211,"Park Grove, 76",2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.98
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.47
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.71
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.06
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.43
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
