Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.57
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.06
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.08
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.42
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.08
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.69
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.89
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
110211,"Park Grove, 76",2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.57
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.03
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.21
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.14
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
110211,"Park Grove, 76",2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.95
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.4
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.71
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,34.2
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.99
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.94
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
110211,"Park Grove, 76",2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.29
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.71
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.26
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.39
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
110211,"Park Grove, 76",2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.26
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.79
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.21
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
110211,"Park Grove, 76",2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.17
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
110211,"Park Grove, 76",2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.28
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,34.5
