Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.85
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
110211,"Park Grove, 76",2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.2
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.7
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.16
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.59
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.49
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.91
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.52
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
110211,"Park Grove, 76",2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.57
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.96
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,34.6
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.94
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.58
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
110211,"Park Grove, 76",2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.54
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.73
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,34.7
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.57
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
110211,"Park Grove, 76",2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.79
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.33
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.2
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.56
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
110211,"Park Grove, 76",2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.14
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.24
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.9
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.44
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
110211,"Park Grove, 76",2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.31
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,34.9
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.5
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.2
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
110211,"Park Grove, 76",2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.29
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
