Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.79
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,35.0
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.37
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
110211,"Park Grove, 76",2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.2
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.53
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,35.0
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.36
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
110211,"Park Grove, 76",2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.34
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.69
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,35.1
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.34
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
110211,"Park Grove, 76",2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.56
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.79
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,35.2
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.93
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.47
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
110211,"Park Grove, 76",2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.7
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.55
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,35.3
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.3
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
110211,"Park Grove, 76",2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.38
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.48
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,35.3
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.9
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
110211,"Park Grove, 76",2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.74
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.06
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.86
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,35.4
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.38
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
110211,"Park Grove, 76",2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.87
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.36
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
