Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,35.4
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.04
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
110211,"Park Grove, 76",2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.61
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.95
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.04
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,35.5
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.88
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
110211,"Park Grove, 76",2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.61
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.24
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.6
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,35.5
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.97
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.44
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
110211,"Park Grove, 76",2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.97
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.59
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.39
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,35.6
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.31
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.38
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
110211,"Park Grove, 76",2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.93
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.36
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.72
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.34
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.01
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
110211,"Park Grove, 76",2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.73
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.93
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.81
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.11
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.02
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.18
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.5
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
110211,"Park Grove, 76",2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.18
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.62
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.3
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.87
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.01
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.5
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
110211,"Park Grove, 76",2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
