Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.94
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.71
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.53
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,35.9
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.27
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.02
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
110211,"Park Grove, 76",2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.17
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.36
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.34
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,35.9
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.39
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.74
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
110211,"Park Grove, 76",2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.48
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.15
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.73
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.99
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.32
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.55
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
110211,"Park Grove, 76",2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.33
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.68
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.98
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.28
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.36
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.07
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
110211,"Park Grove, 76",2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.75
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.36
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.58
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.23
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.03
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
110211,"Park Grove, 76",2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.34
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.75
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.97
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.58
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.71
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.64
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.28
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
110211,"Park Grove, 76",2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.15
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.27
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,15.03
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.63
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,36.2
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.36
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.46
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.4
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.94
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
110211,"Park Grove, 76",2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
