Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.52
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.94
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.08
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.23
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.64
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.78
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
110211,"Park Grove, 76",2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.0
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.57
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.24
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.67
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.46
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
110211,"Park Grove, 76",2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.24
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.9
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.91
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
110211,"Park Grove, 76",2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.1
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.04
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.99
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.4
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.72
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
110211,"Park Grove, 76",2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.78
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.23
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.25
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.49
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
110211,"Park Grove, 76",2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.16
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.74
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.83
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.74
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.14
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.72
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.65
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
110211,"Park Grove, 76",2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.26
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.98
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.05
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.84
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.86
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
