Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.0
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.4
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.77
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
110211,"Park Grove, 76",2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.04
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.88
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.36
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.9
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.88
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.1
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.44
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.77
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
110211,"Park Grove, 76",2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.26
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.67
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.86
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.45
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.56
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.93
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.03
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
110211,"Park Grove, 76",2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.27
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.8
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.86
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.14
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.4
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,33.7
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.97
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.03
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
110211,"Park Grove, 76",2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.96
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.49
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.78
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.76
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.17
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.24
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.2
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.32
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
110211,"Park Grove, 76",2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.48
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.6
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.59
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.05
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.05
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.72
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.02
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.58
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.24
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.28
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
110211,"Park Grove, 76",2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.87
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.2
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.0
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.82
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.54
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.95
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
110211,"Park Grove, 76",2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.03
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.3
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.6
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.51
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.62
