Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.11
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.77
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.54
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.24
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.29
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
110211,"Park Grove, 76",2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.6
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.8
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.83
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.18
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.49
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,60.62
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
110211,"Park Grove, 76",2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.65
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,81.9
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,127.1
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.59
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.36
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.4
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.91
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.51
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.86
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.38
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,72.28
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,141.9
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
110211,"Park Grove, 76",2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.8
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,76.4
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,116.0
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.2
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.01
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.89
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.86
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.97
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.72
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.3
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.4
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.72
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.9
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.01
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.03
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
110211,"Park Grove, 76",2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.86
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,80.8
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,123.9
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.56
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.55
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.49
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.36
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.16
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.86
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.0
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.47
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.49
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.42
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,147.8
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
110211,"Park Grove, 76",2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.96
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.44
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,67.7
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,111.3
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.03
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.95
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.8
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.28
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.88
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.36
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.7
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.3
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.75
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.78
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,72.03
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
110211,"Park Grove, 76",2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.76
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.5
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.11
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.21
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.03
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.55
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.2
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.76
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.09
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.1
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.0
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.65
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.88
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.29
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
110211,"Park Grove, 76",2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.26
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.83
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.7
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.78
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.7
