Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.34
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.23
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.99
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.51
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.62
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.5
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.59
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.3
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.73
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.1
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
110211,"Park Grove, 76",2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.97
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.18
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.41
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.8
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.09
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.26
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.64
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.69
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.53
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.88
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.5
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.52
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.34
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.77
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.71
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
110211,"Park Grove, 76",2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.26
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.63
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.5
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.97
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.05
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.48
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.92
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.01
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.29
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.21
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.18
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.32
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.2
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.7
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.84
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.04
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.99
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
110211,"Park Grove, 76",2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.21
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.4
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.58
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.22
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.66
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.38
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.16
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.33
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.6
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.3
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.13
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.32
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.22
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
110211,"Park Grove, 76",2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.23
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.5
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.99
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.37
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.88
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.7
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.02
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.18
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.95
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.05
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.74
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.21
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.66
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
110211,"Park Grove, 76",2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.67
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.07
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,115.0
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.82
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.37
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.25
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.54
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.37
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.72
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.22
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.79
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.83
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.79
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
110211,"Park Grove, 76",2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.09
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.63
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.1
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.55
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.28
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.21
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.03
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.97
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.3
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.11
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.77
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.78
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.5
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.84
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
110211,"Park Grove, 76",2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.59
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.55
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.1
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
