Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.1
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.08
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.35
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.83
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.4
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.33
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.13
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.02
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.09
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.18
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.68
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.99
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
110211,"Park Grove, 76",2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.31
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.61
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.3
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.89
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.9
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.9
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.7
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.75
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.46
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.49
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.55
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.67
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.1
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.56
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.3
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.11
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
110211,"Park Grove, 76",2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.98
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.43
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.07
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.2
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.96
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.37
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.68
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.29
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.05
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.94
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.76
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.3
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.79
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.67
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.59
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
110211,"Park Grove, 76",2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.09
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,126.1
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.66
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.19
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.79
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.85
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.84
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.88
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.83
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.68
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.92
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.03
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.7
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,33.7
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.14
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.89
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.11
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,79.48
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
110211,"Park Grove, 76",2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.72
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.22
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.04
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,102.5
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.56
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.14
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.18
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.2
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.83
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.14
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.72
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.43
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.89
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.69
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.34
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.38
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
110211,"Park Grove, 76",2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,6.98
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.01
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.35
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,119.4
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.0
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.19
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.42
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.74
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.47
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.62
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.9
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.18
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.82
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.97
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.36
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.98
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.59
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.26
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
110211,"Park Grove, 76",2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.71
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,74.4
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,120.3
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.14
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.06
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.75
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.56
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.78
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.51
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.98
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.47
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.61
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.86
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.19
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,82.03
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,140.5
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
110211,"Park Grove, 76",2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.9
