Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.3
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,111.2
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.76
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.29
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.9
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.5
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.86
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.42
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.18
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.54
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.24
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.38
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.03
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.23
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
110211,"Park Grove, 76",2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.83
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.15
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,55.9
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.6
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.09
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.1
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.29
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.87
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.37
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.11
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.22
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.6
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.56
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.46
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.03
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.47
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
110211,"Park Grove, 76",2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.95
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.32
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,80.2
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,118.9
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.1
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.02
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.57
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.58
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.88
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.51
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.08
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.1
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.87
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.45
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.9
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.84
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,164.8
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
110211,"Park Grove, 76",2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.47
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,124.0
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,14.8
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.1
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.16
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.58
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.16
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.08
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.61
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.46
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.58
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.5
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.95
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.82
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.06
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,89.98
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,166.3
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
110211,"Park Grove, 76",2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.08
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.24
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,74.5
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,127.4
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.81
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,18.12
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,77.2
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.33
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.92
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.97
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.9
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.73
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.38
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.73
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.8
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.53
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.41
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.94
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,97.7
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,186.3
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
110211,"Park Grove, 76",2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.0
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.49
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.96
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.2
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,108.6
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.92
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.48
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.53
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.66
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.3
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.85
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.13
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.28
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.9
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,109.5
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.93
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.75
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.54
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,90.83
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,153.3
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
110211,"Park Grove, 76",2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.2
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.82
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.83
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.5
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.9
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.24
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.04
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.69
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.25
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.1
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.34
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.6
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,114.0
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,33.2
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.87
