Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.81
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.48
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,88.36
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,142.3
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
110211,"Park Grove, 76",2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.7
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,8.49
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.24
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.0
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.93
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.62
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.84
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.39
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.02
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.11
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.21
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.76
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.66
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.05
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,99.9
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.02
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.66
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.79
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,81.28
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
110211,"Park Grove, 76",2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.65
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.4
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.37
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.23
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.88
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.25
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.24
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.2
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.58
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.98
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.79
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.21
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.75
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.1
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.11
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.35
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.58
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,76.52
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
110211,"Park Grove, 76",2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.99
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.6
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.76
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.9
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.81
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.46
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.49
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.44
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.99
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.42
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.3
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.79
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.38
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.53
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,77.3
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
110211,"Park Grove, 76",2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.49
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.8
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.28
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.34
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.54
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.33
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.93
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.46
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.13
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.29
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.4
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.34
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.11
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.63
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,71.32
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
110211,"Park Grove, 76",2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.48
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.17
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.1
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.86
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.49
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.32
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.0
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.41
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.56
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.89
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.63
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.16
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.27
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
110211,"Park Grove, 76",2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.6
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.52
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.33
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.42
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.25
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.06
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.57
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.9
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.22
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.29
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.89
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.22
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
110211,"Park Grove, 76",2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.06
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.3
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.26
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.58
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.19
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.21
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.29
