Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.81
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.4
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.19
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.37
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,71.05
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
110211,"Park Grove, 76",2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.36
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.9
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.08
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.21
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.94
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.6
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.5
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.03
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.86
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.5
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
110211,"Park Grove, 76",2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.38
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.81
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.14
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.29
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.64
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.38
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.08
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.34
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.7
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.38
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
110211,"Park Grove, 76",2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.73
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.72
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.37
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.0
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.74
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.77
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.4
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.48
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,60.69
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
110211,"Park Grove, 76",2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.62
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.91
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.26
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.19
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.78
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.26
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.17
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.0
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.91
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.08
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.93
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
110211,"Park Grove, 76",2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.33
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.9
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.06
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.09
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.72
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.8
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.4
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.63
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.75
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.52
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.6
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
110211,"Park Grove, 76",2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.61
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.31
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.42
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.76
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.88
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.3
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.2
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.11
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.18
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.76
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
110211,"Park Grove, 76",2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.77
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.19
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.22
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.7
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.26
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
