Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.98
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.49
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.39
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.51
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.64
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
110211,"Park Grove, 76",2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.64
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.7
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.1
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.09
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.09
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.01
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.78
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.8
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.28
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.39
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.76
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.88
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
110211,"Park Grove, 76",2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.64
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.7
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.15
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.57
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.38
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.4
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.79
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.84
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.27
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.38
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.67
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
110211,"Park Grove, 76",2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.74
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.34
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.19
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.63
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.45
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.21
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.12
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.5
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,32.7
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.19
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.97
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.45
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.98
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
110211,"Park Grove, 76",2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.9
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.35
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.1
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.17
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.53
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.01
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.32
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.84
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.3
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,32.7
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.85
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.09
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.31
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
110211,"Park Grove, 76",2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.79
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.68
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.28
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.04
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.23
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.63
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.67
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.42
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.32
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.1
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,32.7
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.66
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.06
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
110211,"Park Grove, 76",2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.91
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.31
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.98
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.05
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.86
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.37
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.21
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.7
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.35
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.29
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,58.62
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
110211,"Park Grove, 76",2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.69
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,13.6
