Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.22
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.07
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.68
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.51
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.44
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.72
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.49
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.54
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.8
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.93
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.21
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,59.47
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
110211,"Park Grove, 76",2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.34
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.36
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.95
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.02
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.45
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.07
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.1
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.92
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.37
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.6
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.05
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.01
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.97
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.12
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
110211,"Park Grove, 76",2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.41
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.51
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.68
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.59
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.2
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.66
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.36
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.5
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.46
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.45
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.94
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.71
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.61
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
110211,"Park Grove, 76",2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.36
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.09
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.68
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.12
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.73
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.98
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.97
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.79
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.58
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.41
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.26
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.72
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.98
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
110211,"Park Grove, 76",2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.8
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.15
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.75
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.27
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.82
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.08
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.1
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.97
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.72
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.3
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.04
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.51
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.56
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.53
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.16
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
110211,"Park Grove, 76",2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.58
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.24
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.58
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.08
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.74
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.05
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.15
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.06
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.27
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.14
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.41
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
110211,"Park Grove, 76",2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.41
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.22
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.47
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.21
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.1
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.64
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.95
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.58
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.9
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.08
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.03
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.37
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
110211,"Park Grove, 76",2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.81
