Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.29
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.79
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.12
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.27
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.89
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.5
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.41
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.04
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.01
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.47
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.49
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.95
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
110211,"Park Grove, 76",2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.72
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.49
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.63
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.15
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.91
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.47
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.4
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.2
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.13
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.71
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.25
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.49
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.87
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.58
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.98
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
110211,"Park Grove, 76",2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.05
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.51
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.43
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.07
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.53
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.94
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.5
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.69
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.76
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.03
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.03
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.55
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.86
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.25
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
110211,"Park Grove, 76",2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.83
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.09
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.44
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.6
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.16
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.62
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.73
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.91
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.68
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.61
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.11
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.81
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.85
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.79
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
110211,"Park Grove, 76",2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.54
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.49
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.08
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.66
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.48
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.42
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.84
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.0
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.28
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.85
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.3
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.5
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.23
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.86
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
110211,"Park Grove, 76",2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.62
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.2
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.11
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.78
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.61
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.58
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.35
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.3
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.3
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.58
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.93
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.93
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.77
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.89
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.42
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
110211,"Park Grove, 76",2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.14
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.71
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.4
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.86
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.47
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.07
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.85
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.91
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.66
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.3
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.08
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.21
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.29
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.9
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.54
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.33
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.6
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,69.41
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
