Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.33
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.4
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.36
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.7
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.35
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.28
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.9
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.03
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.28
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.94
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.25
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,65.79
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
110211,"Park Grove, 76",2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.19
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.75
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.1
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.86
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.06
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.6
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.51
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.98
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.53
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.14
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.53
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
110211,"Park Grove, 76",2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.34
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.9
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.85
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.37
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.53
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.59
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.0
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.3
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.62
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.84
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.18
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.91
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,71.19
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
110211,"Park Grove, 76",2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.96
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.6
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.05
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.53
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.5
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.5
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.8
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.83
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.91
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.09
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,72.43
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
110211,"Park Grove, 76",2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.95
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.43
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.0
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.0
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.12
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.69
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.76
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.2
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.34
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.37
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.18
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.39
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.03
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.99
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
110211,"Park Grove, 76",2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.39
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.2
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.24
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.29
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.52
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.1
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.9
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.98
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.52
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.63
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.55
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
110211,"Park Grove, 76",2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.32
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.3
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.58
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.53
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.37
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.58
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.2
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.1
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.89
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,32.4
