Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.88
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.23
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,65.27
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
110211,"Park Grove, 76",2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.19
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.36
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.52
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.0
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.96
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.87
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.21
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.45
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.6
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.64
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.43
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.1
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.7
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
110211,"Park Grove, 76",2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.28
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.5
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.02
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.38
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.36
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.96
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.4
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.9
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.78
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.73
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.52
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.37
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.53
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
110211,"Park Grove, 76",2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.33
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.7
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.83
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.04
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.65
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.38
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.8
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.17
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.35
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
110211,"Park Grove, 76",2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.11
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.82
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.01
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.08
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.1
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.88
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.4
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.97
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.11
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.04
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.26
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.92
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
110211,"Park Grove, 76",2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.58
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.59
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.46
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.21
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.21
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.84
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.81
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.43
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.1
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.43
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.42
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
110211,"Park Grove, 76",2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.17
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.4
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.5
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.28
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.78
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.11
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.4
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.24
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.93
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.5
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.87
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.17
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,63.79
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
110211,"Park Grove, 76",2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.75
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.71
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.49
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.09
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.69
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
