Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.89
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.1
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.61
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
110211,"Park Grove, 76",2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.09
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.8
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.29
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.17
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.19
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.47
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.72
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.4
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.07
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.14
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.63
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.87
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.11
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
110211,"Park Grove, 76",2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.8
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.23
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.28
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.12
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.92
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.97
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.7
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.6
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.34
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.3
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.12
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.47
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.49
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,74.55
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,139.2
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
110211,"Park Grove, 76",2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.08
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.1
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.31
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.03
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.7
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.04
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.38
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.51
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.72
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.13
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.48
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.7
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
110211,"Park Grove, 76",2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.22
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.08
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.89
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.94
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.82
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.34
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.67
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.8
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.0
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.97
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.9
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.88
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.81
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.72
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.68
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
110211,"Park Grove, 76",2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.12
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.3
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.0
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.51
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.92
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.54
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.48
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.2
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.66
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.8
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.51
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.51
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.54
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.89
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,63.34
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
110211,"Park Grove, 76",2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.13
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.07
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.76
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.99
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.34
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.13
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.07
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.6
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.63
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.37
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.58
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,61.6
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
110211,"Park Grove, 76",2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.6
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.88
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.52
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.1
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.99
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.44
