Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.63
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.85
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.76
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,82.2
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.99
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.51
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.61
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.08
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.49
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.71
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.47
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,60.83
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
110211,"Park Grove, 76",2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.78
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.39
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.26
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.83
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.97
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.6
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.56
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.83
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.56
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.02
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.69
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.27
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.93
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
110211,"Park Grove, 76",2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.22
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.18
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.27
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.58
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.83
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.67
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.2
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.03
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.62
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.66
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.93
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,57.84
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
110211,"Park Grove, 76",2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.82
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.62
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.1
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.25
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.89
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.39
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.25
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.49
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.3
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.37
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.61
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.45
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.06
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.21
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,64.21
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
110211,"Park Grove, 76",2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.91
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.2
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.3
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.11
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.29
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.5
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.7
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.51
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.36
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.58
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.65
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.3
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.32
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.42
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.81
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,63.72
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
110211,"Park Grove, 76",2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.49
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.8
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.2
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.5
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.96
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.22
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.7
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.62
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.98
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
110211,"Park Grove, 76",2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.34
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.29
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.07
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.57
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.64
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.77
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.09
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.69
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.89
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
110211,"Park Grove, 76",2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.04
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
