Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.4
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.06
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.7
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.8
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.8
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.99
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.95
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.51
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.1
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,59.33
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
110211,"Park Grove, 76",2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.43
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.2
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.9
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.74
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.24
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.21
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.02
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.19
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.51
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.54
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.18
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,55.11
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
110211,"Park Grove, 76",2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.75
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.5
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.84
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.74
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.71
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.81
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.69
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.58
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.87
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.13
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,58.13
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
110211,"Park Grove, 76",2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.66
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.22
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.3
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.04
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.0
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.19
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.29
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.86
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.26
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
110211,"Park Grove, 76",2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.81
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.89
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,61.3
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.0
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.7
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.15
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.74
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.0
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.93
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.1
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,32.7
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.3
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.68
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.06
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,66.95
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
110211,"Park Grove, 76",2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.91
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.8
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.09
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.29
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.0
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.6
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.97
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.86
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.96
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,58.59
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
110211,"Park Grove, 76",2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.2
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.59
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.05
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.53
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.99
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.93
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.59
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,53.61
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
110211,"Park Grove, 76",2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
