Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.11
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.63
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.69
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.56
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.64
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.52
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.1
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.83
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
110211,"Park Grove, 76",2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.27
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.89
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.26
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.04
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.68
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
110211,"Park Grove, 76",2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.28
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.85
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.07
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.97
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.33
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
110211,"Park Grove, 76",2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.36
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.82
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.31
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.17
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
110211,"Park Grove, 76",2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.78
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.43
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.51
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
110211,"Park Grove, 76",2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.84
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.99
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.82
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.33
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
110211,"Park Grove, 76",2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.94
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,33.2
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
