Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.87
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
110211,"Park Grove, 76",2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.78
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.26
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.14
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.82
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
110211,"Park Grove, 76",2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.97
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.91
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.84
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
110211,"Park Grove, 76",2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.53
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.26
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
110211,"Park Grove, 76",2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.81
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.84
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.11
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
110211,"Park Grove, 76",2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.71
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.91
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.65
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.54
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
110211,"Park Grove, 76",2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.84
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.29
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.07
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
110211,"Park Grove, 76",2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.81
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.87
