Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.04
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.05
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
110211,"Park Grove, 76",2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.51
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.64
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.86
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
110211,"Park Grove, 76",2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.77
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.77
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,33.7
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.29
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
110211,"Park Grove, 76",2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.74
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.85
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.15
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.67
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
110211,"Park Grove, 76",2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.69
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.97
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.72
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
110211,"Park Grove, 76",2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.36
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.67
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.29
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.21
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.84
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
110211,"Park Grove, 76",2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.23
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.27
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.67
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
110211,"Park Grove, 76",2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.7
