Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.53
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.34
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.8
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
110211,"Park Grove, 76",2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.85
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.42
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.31
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.24
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.33
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
110211,"Park Grove, 76",2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.49
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.73
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.18
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.38
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.43
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
110211,"Park Grove, 76",2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.05
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.08
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.61
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.69
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.15
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,34.2
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.58
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.49
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
110211,"Park Grove, 76",2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.91
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.19
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.09
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.52
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
110211,"Park Grove, 76",2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.06
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.83
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.78
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.25
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
110211,"Park Grove, 76",2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.95
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.82
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.79
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.5
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.71
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.61
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
110211,"Park Grove, 76",2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.32
