Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.55
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.87
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.82
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.1
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.35
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.67
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.79
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
110211,"Park Grove, 76",2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.47
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.0
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.49
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.5
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.1
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.95
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
110211,"Park Grove, 76",2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.84
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.79
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.86
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,34.6
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.11
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.86
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
110211,"Park Grove, 76",2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.6
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.03
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.97
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.94
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,34.6
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.45
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.77
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
110211,"Park Grove, 76",2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.9
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.99
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.21
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,34.7
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.27
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
110211,"Park Grove, 76",2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.0
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.5
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.8
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.29
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.15
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.13
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
110211,"Park Grove, 76",2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.0
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.84
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.69
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.58
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.25
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.51
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
110211,"Park Grove, 76",2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.83
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
