Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.86
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.95
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.79
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.76
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,34.9
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.24
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.53
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.91
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
110211,"Park Grove, 76",2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.57
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.0
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.81
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.35
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.12
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.53
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.15
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.72
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
110211,"Park Grove, 76",2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.55
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.16
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.71
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.3
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.08
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.27
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,35.9
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.71
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.75
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.3
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.34
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.3
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
110211,"Park Grove, 76",2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.24
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.18
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.09
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.7
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.07
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.17
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.75
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,35.9
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.5
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.59
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.77
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.13
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.13
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
110211,"Park Grove, 76",2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.21
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.85
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.15
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.25
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.9
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.98
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.62
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.59
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.32
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,42.39
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
110211,"Park Grove, 76",2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.11
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.97
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.51
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.53
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.78
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.2
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.39
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.9
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.93
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.07
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.95
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.24
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.11
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
110211,"Park Grove, 76",2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.46
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.93
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.75
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.8
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.0
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.86
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.9
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.56
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.15
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.88
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.67
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.35
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.21
