Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.39
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
110211,"Park Grove, 76",2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.07
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.32
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.9
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.74
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.53
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.0
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.84
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.81
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.34
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.5
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.2
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.42
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.42
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.57
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
110211,"Park Grove, 76",2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.03
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.1
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.23
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.44
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.3
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.2
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.37
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.38
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,36.2
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.76
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.36
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.88
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.38
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
110211,"Park Grove, 76",2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.89
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.56
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.47
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.65
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.48
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.55
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.13
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,36.2
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.32
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.17
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.94
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.38
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.7
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
110211,"Park Grove, 76",2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.86
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.49
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.21
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.63
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.5
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.04
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.41
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.7
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.83
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.35
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.44
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
110211,"Park Grove, 76",2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.95
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.38
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.82
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.12
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.78
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.79
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.7
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.96
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.75
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.09
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.26
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.25
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.19
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.05
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
110211,"Park Grove, 76",2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.61
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.76
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.09
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.63
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.0
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,113.8
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.25
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.95
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.89
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.95
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.38
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.57
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.62
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.22
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.21
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,59.01
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
110211,"Park Grove, 76",2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.57
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.41
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.3
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.5
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.6
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.9
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.4
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.74
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.57
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.15
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.96
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
