Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.96
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.67
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.26
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,55.64
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.5
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
110211,"Park Grove, 76",2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.51
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.09
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.65
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.14
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.0
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.9
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,105.7
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.6
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.94
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.53
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.18
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.47
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.12
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.34
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.09
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,60.73
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,63.73
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
110211,"Park Grove, 76",2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.19
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.47
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.51
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.48
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.5
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.2
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,116.8
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.07
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.91
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.6
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.39
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.75
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.49
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.87
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.5
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.1
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.88
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
110211,"Park Grove, 76",2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,7.51
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.62
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.03
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.08
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.0
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.89
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.7
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,129.6
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.28
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.86
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.48
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.25
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.34
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.22
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.87
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.14
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,64.83
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
110211,"Park Grove, 76",2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.5
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.9
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.63
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.71
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.6
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,104.8
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,156.6
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.58
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.86
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.06
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.69
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.88
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.9
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.39
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.41
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,73.36
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
110211,"Park Grove, 76",2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.09
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.96
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.86
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,30.05
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.16
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,125.1
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,152.9
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.43
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.83
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.24
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.31
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.92
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.56
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.48
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.08
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.36
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,65.86
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,75.81
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
110211,"Park Grove, 76",2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.65
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.21
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.06
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,32.6
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.79
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.4
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,135.2
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,144.2
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.78
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.97
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.34
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.49
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,36.2
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.23
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.43
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.53
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.22
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,66.75
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,76.96
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
110211,"Park Grove, 76",2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.38
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.73
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.91
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,29.22
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,38.34
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,96.1
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,121.1
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,162.4
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.98
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.47
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.55
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
