Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.94
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.02
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.16
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.43
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.82
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,66.27
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,83.15
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
110211,"Park Grove, 76",2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.57
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.45
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.66
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,32.03
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.97
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,93.0
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,132.2
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,153.1
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.95
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.52
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,60.9
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.51
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.93
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.0
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.33
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.26
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.55
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.84
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,71.3
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,84.79
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
110211,"Park Grove, 76",2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.4
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.63
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.11
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.11
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,35.03
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.78
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.1
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,144.5
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,137.6
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.09
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.91
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.74
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.69
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.8
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.73
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.79
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.4
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.92
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,75.63
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
110211,"Park Grove, 76",2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.97
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.34
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.38
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,42.02
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,70.2
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,101.2
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,177.1
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.08
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.72
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.4
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.78
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.14
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.79
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.6
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.3
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.8
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.35
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,65.53
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,89.57
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
110211,"Park Grove, 76",2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.1
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.02
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.68
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.47
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,41.25
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,75.3
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.5
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.6
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,174.7
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.35
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.4
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.93
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.41
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.86
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.8
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.48
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.27
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.1
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,87.99
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,137.2
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
110211,"Park Grove, 76",2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.8
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.91
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.35
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,43.58
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,88.6
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.4
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,183.8
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.98
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.0
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.97
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.84
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,35.9
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.48
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.61
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.27
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.64
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,92.87
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,171.4
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
110211,"Park Grove, 76",2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.7
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.22
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.75
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.07
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.31
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,68.5
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.4
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,150.9
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.88
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.59
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.02
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.6
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.61
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.12
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.3
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.36
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.27
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,35.9
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.41
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.33
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.95
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.87
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,82.09
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
110211,"Park Grove, 76",2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.72
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.22
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.66
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.47
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.84
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.8
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.8
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,142.5
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.12
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.4
