Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.94
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.22
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.7
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.53
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.51
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.86
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.07
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.6
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.97
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.7
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
110211,"Park Grove, 76",2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.85
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.99
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.92
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.41
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.99
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.4
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,138.6
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.79
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.82
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.36
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.84
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.38
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.82
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.13
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.05
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,77.71
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
110211,"Park Grove, 76",2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.75
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.25
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.63
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.66
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.8
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.7
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,145.4
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.26
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.14
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.5
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.8
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.95
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.14
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.18
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,35.6
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.42
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.72
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.25
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,82.01
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
110211,"Park Grove, 76",2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.62
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.97
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.99
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.07
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.46
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,93.8
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,107.1
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,152.2
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.98
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.94
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.75
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.03
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.42
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.3
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,35.6
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.95
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.02
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.89
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,81.09
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
110211,"Park Grove, 76",2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.1
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.45
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.41
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.48
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,28.17
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.46
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,98.9
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,118.2
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,140.2
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.12
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.1
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.34
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.45
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.48
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.34
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.12
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,35.5
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.78
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.72
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.56
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.15
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
110211,"Park Grove, 76",2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.24
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,31.94
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.52
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.47
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,134.1
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.5
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,136.2
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.96
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.55
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.94
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.76
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.16
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.95
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.79
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.61
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.08
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,35.4
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.38
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.83
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.49
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.56
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
110211,"Park Grove, 76",2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.23
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.96
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.11
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.94
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.93
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,102.9
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.3
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,158.7
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.84
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.79
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.99
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.68
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.1
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.64
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.14
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,35.3
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.79
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.6
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.76
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.43
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
110211,"Park Grove, 76",2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.33
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
