Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.12
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.41
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.57
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.21
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,94.4
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.2
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,140.0
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.14
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.2
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.21
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.25
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.82
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.46
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.4
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.1
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,35.2
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.31
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.18
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,77.4
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.52
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.6
110211,"Park Grove, 76",2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.29
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.75
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.86
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.31
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.58
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.3
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.3
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,132.7
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.31
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.17
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.93
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,18.13
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,75.2
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.73
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.93
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.0
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,35.1
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.7
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.81
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.03
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.9
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
110211,"Park Grove, 76",2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.95
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.48
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.06
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.7
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.69
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.4
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.4
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,147.8
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.08
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.41
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.89
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,18.74
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.51
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.11
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.65
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.05
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,35.0
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.22
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.26
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.63
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,83.47
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
110211,"Park Grove, 76",2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.58
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.84
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.88
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.78
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.68
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.8
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.4
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,132.9
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,18.4
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,76.6
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.94
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.49
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.9
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.99
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.8
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.95
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.5
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.94
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.7
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.78
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.92
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.48
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,85.8
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
110211,"Park Grove, 76",2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.4
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.42
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.82
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,27.9
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.76
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.0
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,116.9
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,153.5
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,20.28
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,85.2
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.06
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.17
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.06
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.72
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.78
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.23
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.74
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.8
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,34.7
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.96
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.22
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.61
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,93.86
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
110211,"Park Grove, 76",2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,400.1
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.89
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.01
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.68
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,34.69
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.81
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.5
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,144.7
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,154.3
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.51
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.98
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.05
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.0
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.39
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.51
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.37
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.42
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.45
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.12
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.03
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,34.6
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.76
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.45
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.98
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.9
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,85.25
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.3
110211,"Park Grove, 76",2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.7
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.91
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.21
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.34
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,38.84
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.66
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.9
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,161.9
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,133.3
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.14
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.48
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.95
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.24
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.12
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.59
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.02
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.57
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.4
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.16
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.79
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,79.93
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,77.72
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
