Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
110211,"Park Grove, 76",2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.55
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.26
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.13
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,29.13
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.59
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.4
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,122.2
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,124.4
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.55
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.14
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.08
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.38
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.11
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.06
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.07
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.75
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.78
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.44
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.9
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.33
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.02
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.29
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.84
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.75
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.58
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,84.54
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
110211,"Park Grove, 76",2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.51
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.89
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,27.18
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.0
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.2
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,113.7
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,137.0
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.57
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.75
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.41
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.48
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.49
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.2
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.76
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.29
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.52
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.68
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.8
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.35
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.04
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,89.66
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
110211,"Park Grove, 76",2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.8
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.95
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.4
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.54
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.76
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.81
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.9
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.3
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,135.8
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.29
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.9
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.99
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.49
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.62
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.89
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.7
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.05
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.7
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.0
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.44
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.37
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.76
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.82
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.65
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,89.1
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
110211,"Park Grove, 76",2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.3
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.84
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.86
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.11
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.76
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.3
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.4
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,150.6
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.05
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.36
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.41
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.05
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.71
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.4
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.62
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.09
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.38
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.83
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.63
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.59
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.91
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,87.98
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
110211,"Park Grove, 76",2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.12
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.62
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.95
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,40.07
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,67.7
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.7
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.6
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,168.5
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.13
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.22
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.79
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.0
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.49
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.9
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.58
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.22
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.96
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.6
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,33.7
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.69
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.69
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.67
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.42
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,91.63
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
110211,"Park Grove, 76",2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.4
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.3
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.32
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.15
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.22
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.0
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,153.5
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.89
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.29
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.13
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.35
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.56
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.75
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.72
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.56
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.92
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.52
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.75
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.12
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,84.52
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
110211,"Park Grove, 76",2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.27
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.32
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.47
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.19
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.18
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.0
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.7
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,125.2
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.68
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.56
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.57
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.98
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.3
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.03
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.92
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.31
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.36
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
