Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.8
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.87
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.11
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,66.09
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,79.4
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
110211,"Park Grove, 76",2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.4
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.97
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.6
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.73
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.02
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.8
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.5
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,127.7
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.92
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.83
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.15
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.33
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.37
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.1
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.9
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.01
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.64
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.58
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.33
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.83
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,79.09
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
110211,"Park Grove, 76",2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.03
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.28
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.25
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.46
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.0
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,116.2
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.59
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.63
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.2
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.18
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.51
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.2
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.11
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.61
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.7
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.62
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.17
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,81.05
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,138.9
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
110211,"Park Grove, 76",2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.85
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.05
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.24
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.78
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.1
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.9
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.11
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.23
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.1
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.15
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.05
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,33.2
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.45
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.42
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.17
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,73.68
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,133.5
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
110211,"Park Grove, 76",2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.63
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.47
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.01
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.1
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.86
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,102.6
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.29
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.41
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.51
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.88
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.6
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.94
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.92
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.2
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.71
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.52
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
110211,"Park Grove, 76",2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.71
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.51
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.28
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.88
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.59
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.11
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,117.7
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.65
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.25
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.46
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.87
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.7
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.05
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.57
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.67
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.48
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.92
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.45
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
110211,"Park Grove, 76",2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.52
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.97
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.63
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.95
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.4
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.53
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.1
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.59
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.76
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.51
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.3
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.88
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.86
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.41
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.08
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.29
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
110211,"Park Grove, 76",2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.57
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.08
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.83
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.41
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,106.7
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.07
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.09
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.08
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.89
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.27
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
