Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.34
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.07
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.02
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.65
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.85
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.33
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
110211,"Park Grove, 76",2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.12
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.82
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.23
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.0
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.27
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.06
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.16
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.99
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.65
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.07
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.16
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.23
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.79
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.24
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
110211,"Park Grove, 76",2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.74
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.38
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.06
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.08
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.3
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.93
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.53
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.75
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,32.7
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.64
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.81
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.66
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
110211,"Park Grove, 76",2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.73
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.65
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.47
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.32
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.1
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.21
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.45
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.32
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.43
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.81
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
110211,"Park Grove, 76",2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.37
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.53
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.71
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.93
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.78
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.19
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.37
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.51
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.53
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.24
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.35
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
110211,"Park Grove, 76",2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.2
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.6
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.74
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.73
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.75
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.48
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.39
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.32
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.77
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.19
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.2
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
110211,"Park Grove, 76",2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.42
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.41
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.45
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.22
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.51
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.23
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.87
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.6
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.29
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.28
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.4
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.78
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.82
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.91
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
110211,"Park Grove, 76",2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.43
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.67
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.2
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.03
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.51
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
