Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.89
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.28
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.42
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.12
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.87
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.42
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
110211,"Park Grove, 76",2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.22
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.48
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.32
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.07
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.06
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.98
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.06
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.49
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.08
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.59
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.66
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.88
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.66
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,32.3
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.01
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.23
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
110211,"Park Grove, 76",2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.37
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.54
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.36
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.96
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.06
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.62
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.68
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.42
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.38
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.17
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,32.3
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.46
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
110211,"Park Grove, 76",2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.39
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.83
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.14
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.12
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.55
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.58
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.22
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.67
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.72
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.62
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.94
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.59
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.09
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,32.2
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.46
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.76
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
110211,"Park Grove, 76",2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.25
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.51
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.68
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.9
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.09
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.3
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.92
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.03
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.51
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.27
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.22
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,32.1
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.31
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.44
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
110211,"Park Grove, 76",2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.45
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.11
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.18
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.82
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.11
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.29
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.97
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.63
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.78
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.06
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.21
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,32.1
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.46
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.88
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
110211,"Park Grove, 76",2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.3
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.28
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.93
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.51
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.69
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.0
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.59
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.95
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.46
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.36
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.7
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.21
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.14
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.22
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.89
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.95
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
110211,"Park Grove, 76",2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.22
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.58
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.57
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.31
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.81
