Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.88
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.2
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.1
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,-1.17
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.67
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.76
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.04
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.51
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.18
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.5
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.25
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.55
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.05
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.56
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.68
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
110211,"Park Grove, 76",2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.17
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.34
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.3
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.59
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.33
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.76
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,68.7
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.6
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.38
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.27
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.92
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.68
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.16
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.45
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.44
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.6
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.55
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.69
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.08
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
110211,"Park Grove, 76",2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.07
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.4
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.88
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.97
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.06
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,64.4
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.4
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.35
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.84
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.12
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.93
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.68
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.02
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.43
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,31.8
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.74
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.04
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
110211,"Park Grove, 76",2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.51
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.54
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.79
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.59
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,74.4
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.9
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.68
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.16
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.5
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.64
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.44
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.55
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.92
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.95
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,31.7
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.35
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.94
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.4
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
110211,"Park Grove, 76",2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.6
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.3
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.51
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.2
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.57
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.1
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.76
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.64
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.4
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.94
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,31.7
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.17
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.51
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
110211,"Park Grove, 76",2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,14.81
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.73
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,4.53
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.23
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.23
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.1
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,119.8
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,109.6
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.4
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.28
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.81
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.09
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.45
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.49
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.1
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.51
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,31.6
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.19
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.13
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
110211,"Park Grove, 76",2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,21.55
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.02
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,9.55
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.84
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.42
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.29
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,133.6
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,124.0
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.3
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.59
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.63
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.57
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.29
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.27
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.95
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.04
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,31.6
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.28
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.89
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.17
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.55
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.7
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
110211,"Park Grove, 76",2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
