Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.45
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,12.44
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.4
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,2.84
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.29
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.4
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.75
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,104.8
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,100.2
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.8
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.19
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.21
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.44
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.61
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.1
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.08
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.64
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,31.5
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.91
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.12
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
110211,"Park Grove, 76",2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.78
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.3
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.61
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.28
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.05
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.88
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.69
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,31.5
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.83
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.99
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.02
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
110211,"Park Grove, 76",2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.36
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.85
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.32
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.54
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.29
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.39
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.55
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,31.5
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.92
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.27
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.6
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
110211,"Park Grove, 76",2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.4
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.02
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.18
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.06
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.62
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.54
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.01
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.58
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.97
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.14
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,31.4
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.08
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.27
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.74
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
110211,"Park Grove, 76",2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.34
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.62
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.1
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.06
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.71
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.88
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.66
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.59
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.26
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.06
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,31.4
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.01
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.4
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
110211,"Park Grove, 76",2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.14
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.6
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.34
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.73
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.14
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.41
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.9
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.74
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.71
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.38
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,31.4
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.77
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.56
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.56
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
110211,"Park Grove, 76",2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.68
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.08
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.26
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.47
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.77
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.4
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.47
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.89
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.52
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,31.3
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
