Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.5
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.95
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.93
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
110211,"Park Grove, 76",2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.3
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.1
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.7
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.26
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.44
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.12
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.7
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.52
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.98
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,31.3
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.73
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.76
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
110211,"Park Grove, 76",2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.04
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.65
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.88
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,65.3
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.46
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.88
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.55
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.78
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.69
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.79
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,31.3
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.37
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.58
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.25
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
110211,"Park Grove, 76",2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.74
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.79
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.49
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.15
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.41
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.51
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.15
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.0
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.01
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,31.3
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.07
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.47
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.41
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
110211,"Park Grove, 76",2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.69
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.66
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.36
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.89
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.78
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.71
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,31.3
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.47
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.8
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
110211,"Park Grove, 76",2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.98
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.48
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.43
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.07
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.6
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,31.3
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.99
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.9
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.09
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
110211,"Park Grove, 76",2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.53
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.51
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.79
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.56
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.48
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.95
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.06
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.5
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,31.3
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.16
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.66
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.92
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
110211,"Park Grove, 76",2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.32
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.26
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.65
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.27
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.95
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.71
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.5
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
