Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.71
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,31.2
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.18
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
110211,"Park Grove, 76",2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.38
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.36
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.1
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.64
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.69
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.59
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,31.2
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.51
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.96
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.47
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
110211,"Park Grove, 76",2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.3
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.82
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.6
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.27
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.98
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.09
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.18
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.91
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,31.2
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.76
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.25
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.35
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
110211,"Park Grove, 76",2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.27
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.65
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.18
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.59
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.42
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.1
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.61
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.97
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.44
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,31.2
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.57
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.87
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.33
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.71
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
110211,"Park Grove, 76",2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.63
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.85
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.35
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.53
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.93
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.22
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.86
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.13
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,31.1
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.73
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.92
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.5
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.21
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
110211,"Park Grove, 76",2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.69
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.8
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.68
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.3
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.66
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.34
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.3
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.72
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.26
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.9
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,31.1
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.8
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.1
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.72
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
110211,"Park Grove, 76",2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.09
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.44
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.51
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.23
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.41
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.47
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.32
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.17
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.89
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,31.1
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.71
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.96
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.5
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
110211,"Park Grove, 76",2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.3
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.0
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.37
