Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.27
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.18
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.65
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.24
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.03
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,31.1
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.08
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.9
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.44
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
110211,"Park Grove, 76",2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.1
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.9
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.72
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.28
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.11
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.87
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.5
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.72
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.17
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.18
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.97
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.7
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,31.1
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.03
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.21
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.26
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
110211,"Park Grove, 76",2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.1
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.86
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.0
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.79
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.87
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.04
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,31.1
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.51
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.82
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.4
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
110211,"Park Grove, 76",2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.15
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.55
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.84
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.11
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.08
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.59
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.36
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.79
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.04
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,31.1
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.04
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.75
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.05
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.46
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
110211,"Park Grove, 76",2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.64
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.6
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.37
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.22
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.17
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.65
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.04
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.3
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,31.1
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.09
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.65
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
110211,"Park Grove, 76",2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.83
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.55
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.13
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.23
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.27
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.11
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.31
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,31.1
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.27
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.5
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.93
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
110211,"Park Grove, 76",2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.15
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.9
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.63
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.19
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.2
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.54
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,31.1
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.93
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.62
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.34
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.98
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
110211,"Park Grove, 76",2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.96
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
