Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.11
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.02
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.14
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.87
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,31.1
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.14
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.59
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.22
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.4
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
110211,"Park Grove, 76",2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.59
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.84
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.75
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.32
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.82
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.92
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,31.1
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.98
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.97
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.76
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,56.48
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
110211,"Park Grove, 76",2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.11
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.83
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.68
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.25
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,31.1
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.96
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.97
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.24
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.36
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
110211,"Park Grove, 76",2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.01
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.49
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.28
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.02
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,31.2
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.16
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.73
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.99
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
110211,"Park Grove, 76",2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.34
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.31
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.17
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.95
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.41
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.93
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,31.2
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.17
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.38
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.46
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
110211,"Park Grove, 76",2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.13
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.6
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.55
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.38
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,31.3
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.45
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,51.5
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
110211,"Park Grove, 76",2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.85
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.9
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.86
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.22
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.74
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,31.3
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.29
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.92
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,51.35
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
110211,"Park Grove, 76",2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.2
