Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.67
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.88
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.33
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,67.6
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.82
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.5
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.46
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,31.3
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.5
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.38
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.02
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
110211,"Park Grove, 76",2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.98
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.68
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.55
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.99
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,31.4
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.22
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.14
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.29
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
110211,"Park Grove, 76",2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.53
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.69
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.53
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,31.4
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.4
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.36
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.94
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
110211,"Park Grove, 76",2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.87
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.27
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,31.5
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.76
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.03
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
110211,"Park Grove, 76",2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.87
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.07
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,31.5
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.51
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
110211,"Park Grove, 76",2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.87
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,31.5
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.32
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.78
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
110211,"Park Grove, 76",2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,31.6
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
