Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.13
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.81
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
110211,"Park Grove, 76",2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.71
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,31.7
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.14
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
110211,"Park Grove, 76",2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.37
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.72
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,31.7
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.98
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
110211,"Park Grove, 76",2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.0
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.58
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,31.8
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.6
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
110211,"Park Grove, 76",2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.74
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.91
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
110211,"Park Grove, 76",2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.8
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.66
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
110211,"Park Grove, 76",2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.3
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.63
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.06
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.74
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
110211,"Park Grove, 76",2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.26
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.99
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
