Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.91
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
110211,"Park Grove, 76",2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.88
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,32.1
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.14
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
110211,"Park Grove, 76",2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.98
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.0
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,32.1
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.37
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.8
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.16
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
110211,"Park Grove, 76",2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.03
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,32.2
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.47
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
110211,"Park Grove, 76",2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.42
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.71
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.84
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,32.3
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.85
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
110211,"Park Grove, 76",2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.04
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,32.3
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.65
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.73
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
110211,"Park Grove, 76",2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.16
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.63
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.53
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.33
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
110211,"Park Grove, 76",2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.97
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
