Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.82
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.71
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.05
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.94
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
110211,"Park Grove, 76",2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.4
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.09
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
110211,"Park Grove, 76",2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.59
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.96
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
110211,"Park Grove, 76",2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.08
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.6
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.48
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
110211,"Park Grove, 76",2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.02
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.8
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
110211,"Park Grove, 76",2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.85
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.06
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,32.7
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.07
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
110211,"Park Grove, 76",2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.8
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.74
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.87
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.8
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
110211,"Park Grove, 76",2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.97
