Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.95
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.0
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.69
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
110211,"Park Grove, 76",2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.34
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.53
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.28
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.21
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.64
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
110211,"Park Grove, 76",2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.64
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.48
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.66
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.72
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
110211,"Park Grove, 76",2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.11
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.92
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.13
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
110211,"Park Grove, 76",2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.98
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.25
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.32
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
110211,"Park Grove, 76",2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.36
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
110211,"Park Grove, 76",2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.44
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.45
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.23
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
110211,"Park Grove, 76",2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
