Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.01
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.44
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.17
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
110211,"Park Grove, 76",2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.05
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.13
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,33.2
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.61
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.48
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.4
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.31
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
110211,"Park Grove, 76",2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.95
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.2
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.7
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.22
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.82
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.4
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.0
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.51
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.64
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.77
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.43
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.41
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.07
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.1
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
110211,"Park Grove, 76",2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.33
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.04
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.89
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.65
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.81
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.1
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.2
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.53
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.65
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.48
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.09
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.81
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.64
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
110211,"Park Grove, 76",2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.66
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.82
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.35
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.58
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.4
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.9
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.73
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.11
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.36
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.23
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.36
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.54
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.47
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.86
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.97
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
110211,"Park Grove, 76",2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.9
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.98
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.9
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.77
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.0
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.51
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.55
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.9
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.59
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.68
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.61
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.8
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.01
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.49
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.94
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
110211,"Park Grove, 76",2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.37
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.8
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.76
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.56
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.41
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.34
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.1
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.8
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.46
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.95
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.77
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.35
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,48.62
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.23
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
