Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
110211,"Park Grove, 76",2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.38
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.85
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.36
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.66
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.5
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.5
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.39
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,37.2
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.31
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.05
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.96
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.09
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.95
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.1
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
110211,"Park Grove, 76",2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.68
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.07
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.53
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.97
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.98
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.44
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.0
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.4
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.0
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.57
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.84
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,37.2
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.67
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.62
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.82
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.84
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.14
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.6
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
110211,"Park Grove, 76",2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.73
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.98
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.35
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.85
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.1
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.4
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.75
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.57
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.97
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,69.9
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.95
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.14
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.35
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.1
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.36
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,51.22
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
110211,"Park Grove, 76",2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.08
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.43
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.51
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.49
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.15
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.08
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.4
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,108.8
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.17
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.31
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.33
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.21
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.77
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.87
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.7
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.8
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.91
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
110211,"Park Grove, 76",2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.38
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.1
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.78
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.76
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.68
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.6
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.4
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.2
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.77
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.73
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.08
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.97
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.79
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.29
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.42
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.59
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.51
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
110211,"Park Grove, 76",2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.48
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.94
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.57
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.8
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.67
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.11
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.9
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,106.2
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.57
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.79
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.8
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.66
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.66
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.99
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.6
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.55
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.49
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
110211,"Park Grove, 76",2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.81
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.09
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.06
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.9
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.53
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.6
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.2
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,107.9
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.05
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.76
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.07
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.86
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.77
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.71
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
