Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.39
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.86
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.17
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.6
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.9
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
110211,"Park Grove, 76",2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.29
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.36
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.07
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.16
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,37.4
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,100.9
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.8
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,159.1
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.77
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.91
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.98
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.98
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.56
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.12
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.55
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.04
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.73
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,74.42
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
110211,"Park Grove, 76",2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.36
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.46
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.91
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.6
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.22
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,103.5
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.8
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,127.4
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.02
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.19
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.82
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.24
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.45
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.46
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.65
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,57.68
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.83
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.45
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
110211,"Park Grove, 76",2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.54
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,31.99
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.36
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.46
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,133.2
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,126.9
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.52
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.11
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.0
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.71
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.06
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.87
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.75
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.66
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.72
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.9
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,68.8
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
110211,"Park Grove, 76",2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.29
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.41
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,25.33
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.99
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.71
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,106.1
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.4
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,112.5
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.17
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.68
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.5
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.59
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.11
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.73
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.56
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,68.25
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
110211,"Park Grove, 76",2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.86
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.48
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.04
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.91
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.2
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.2
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,117.1
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.02
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.98
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.95
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.6
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.92
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.31
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.1
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.02
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.62
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.62
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.01
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.12
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
110211,"Park Grove, 76",2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.42
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.4
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.32
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.14
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.17
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,94.4
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.8
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,112.3
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.87
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.3
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.9
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.09
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.98
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.96
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.5
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.04
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.69
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.81
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.47
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.68
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.1
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
110211,"Park Grove, 76",2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.37
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.15
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.29
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,26.09
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.72
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.11
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,108.3
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.6
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,137.9
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,19.85
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,83.4
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.78
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.49
